Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,28.76
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,16.25
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,31.12
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,19.89
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,23.15
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.8
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,35.29
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,22.29
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,29.15
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,30.87
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,31.87
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,27.67
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,36.14
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,26.31
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.96
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,44.26
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,22.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,31.49
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,182.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.28
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.47
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,42.14
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,20.23
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,30.07
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,174.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.39
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.29
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,39.38
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,32.38
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,163.1
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
