Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.35
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.11
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,38.98
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,19.55
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,31.74
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.15
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,41.67
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,33.49
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,173.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,40.77
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.48
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,33.09
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,168.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,42.22
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,21.56
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,36.37
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.24
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.49
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,44.46
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,28.51
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,38.72
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,184.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,159.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.85
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.88
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.92
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,47.22
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,25.08
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,40.41
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,198.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,103.0
855451,STOCKTON BROOK - ENDON,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,166.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,42.19
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,26.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,38.64
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,175.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,159.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.49
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,42.77
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,30.21
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,37.72
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.44
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,46.96
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,24.66
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,38.94
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,195.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.39
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.39
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.03
