Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,54.11
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,26.78
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,42.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,223.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.11
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.93
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.16
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,53.19
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,27.02
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,40.16
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,220.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,165.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.12
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.97
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.84
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,52.54
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,28.71
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,42.57
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,90.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,218.0
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
855451,STOCKTON BROOK - ENDON,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,174.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.23
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,53.83
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,35.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,39.62
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,224.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.11
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.41
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,51.86
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.84
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,37.66
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,94.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,216.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,155.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.11
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.34
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,50.79
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,26.99
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,46.39
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,213.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.94
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,49.17
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,24.54
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,41.21
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,92.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,207.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.3
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,52.33
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,27.57
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,42.29
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,220.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.16
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.84
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.04
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,47.09
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,29.32
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,43.38
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,199.1
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
855451,STOCKTON BROOK - ENDON,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.15
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,26.2
