Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,49.83
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,44.74
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,210.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,108.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,53.24
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,30.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,222.9
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,196.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.55
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,110.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,52.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,22.79
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,47.72
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.73
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.22
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.79
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,52.66
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,27.48
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,48.35
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,219.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,200.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.14
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.87
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,48.77
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,25.52
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,43.95
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,203.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,181.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.27
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.12
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.77
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,42.17
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,22.69
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,42.67
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,176.8
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.54
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.94
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,46.64
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,23.42
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,43.97
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.62
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,43.89
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,41.99
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.1
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,173.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.24
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,44.27
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,26.73
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,37.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,184.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,110.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,156.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.39
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.27
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.91
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,46.42
