Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,29.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,40.15
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,193.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,43.66
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,23.06
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,45.93
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,189.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.88
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,42.91
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,22.89
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,37.07
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,180.5
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,153.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.45
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.45
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,36.74
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,16.94
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,36.07
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.72
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,38.26
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,26.86
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,39.79
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.8
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.94
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,36.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,22.72
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,36.29
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.31
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,40.99
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,27.39
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,38.55
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,172.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,112.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.41
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.94
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,39.92
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,26.08
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,40.77
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,168.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.15
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,43.67
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,24.02
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,42.46
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,183.1
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,174.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,41.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,24.35
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,43.93
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,180.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
