Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.77
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,39.33
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,23.87
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,45.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,166.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.58
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,27.51
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,115.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,40.44
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,47.62
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,69.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,171.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.22
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.75
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,42.53
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,25.58
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,43.55
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,180.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,105.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,180.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,105.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.22
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,54.07
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,25.54
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,41.43
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,99.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,224.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,169.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.56
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,44.85
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,25.63
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,40.11
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,186.9
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
855451,STOCKTON BROOK - ENDON,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,164.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.66
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,43.45
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,27.04
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,40.41
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,181.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.93
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,45.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,26.27
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,41.94
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,188.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.39
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,44.64
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,23.99
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,39.85
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,188.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.79
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,44.74
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,23.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,36.74
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,188.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
