Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.48
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,40.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,34.58
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,171.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,41.63
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,29.22
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,36.96
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,174.6
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
855451,STOCKTON BROOK - ENDON,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,152.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.57
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,39.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,28.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,40.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,167.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.55
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.56
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,42.45
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,24.59
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,40.53
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,177.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.88
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,40.65
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,24.31
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,40.76
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,168.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.85
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,40.82
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,26.23
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,38.92
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.81
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,46.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,29.81
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,38.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,194.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,159.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.05
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.42
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.73
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.99
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.46
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,55.19
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,35.37
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,47.4
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,229.5
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
855451,STOCKTON BROOK - ENDON,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,22.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,21.09
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
