Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.68
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,25.96
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,21.48
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,24.77
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,22.33
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.61
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,25.86
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,22.58
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,111.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,24.15
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,23.26
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,25.09
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,20.78
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,22.64
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,14.64
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,19.75
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,24.39
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,16.63
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,20.81
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,104.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,23.23
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,23.98
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,22.87
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,22.55
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
