Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,29.52
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.83
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,31.29
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,16.14
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,26.25
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,32.61
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,18.77
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,26.27
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,33.71
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,18.42
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,24.35
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,71.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,34.56
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,17.39
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,28.91
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,38.49
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,22.75
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,31.25
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,159.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.56
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,40.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,22.81
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,32.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,38.54
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,19.93
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,30.56
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,35.35
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,21.66
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,34.07
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
