Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,43.15
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,29.26
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,44.87
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,181.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,185.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,41.32
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,24.09
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.86
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,154.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.58
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,41.34
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,28.44
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,39.18
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,170.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,116.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.48
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.92
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,40.69
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,25.16
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,38.67
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.4
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
855451,STOCKTON BROOK - ENDON,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,158.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.98
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,44.95
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,24.01
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,36.19
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,187.7
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.49
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.42
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.92
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,45.56
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,26.16
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,34.79
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,189.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,143.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.44
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.46
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,44.73
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,27.45
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,35.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,184.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,146.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.98
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.06
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,46.49
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,27.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,36.44
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,192.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.83
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.57
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.21
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,48.35
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,26.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,41.86
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,77.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,200.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.08
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,50.05
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,29.07
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,42.8
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,207.4
