Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,174.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.16
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.34
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.14
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,53.15
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,30.63
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,41.89
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,220.4
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
855451,STOCKTON BROOK - ENDON,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,171.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.72
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.36
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.84
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,55.13
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,30.51
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,42.24
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,231.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,127.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,174.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.41
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.99
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.64
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,58.82
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,27.82
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,41.87
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,244.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,171.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,57.89
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,29.54
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,41.01
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,112.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,239.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,168.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.16
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,61.48
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,33.04
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,43.46
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,116.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,254.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.64
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.23
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,61.88
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,38.07
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,42.64
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,111.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,257.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.19
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.35
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.51
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,53.93
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,41.42
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,38.51
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,223.8
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
855451,STOCKTON BROOK - ENDON,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.31
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.64
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.95
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,58.12
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,39.53
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,40.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,241.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.46
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.28
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.83
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,49.89
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,33.72
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,39.88
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,210.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,139.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
