Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,51.62
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,34.37
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,44.15
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,215.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,181.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.15
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.38
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,50.94
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,37.66
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,43.27
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,213.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,178.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.72
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.05
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.94
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,50.86
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,38.55
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,40.32
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,213.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,167.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.19
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.53
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.65
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,29.97
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,39.56
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,199.2
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,123.8
855451,STOCKTON BROOK - ENDON,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.56
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.26
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,45.28
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,28.26
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,46.83
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,192.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.51
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.24
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,51.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,34.45
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,51.43
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,217.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.56
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,49.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,31.26
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,43.82
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,130.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.47
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.89
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,57.25
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,29.42
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,43.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,239.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
855451,STOCKTON BROOK - ENDON,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,180.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.77
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,57.49
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,32.96
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,44.09
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,240.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.3
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.73
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
