Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.17
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.45
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,54.59
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,31.44
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,42.38
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,227.0
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
855451,STOCKTON BROOK - ENDON,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,176.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,44.76
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,28.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,37.62
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,186.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,48.88
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,26.87
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,36.93
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,89.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,205.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,153.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.97
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.66
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,49.52
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,26.26
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,40.45
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,206.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.48
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.57
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.09
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,48.12
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,25.42
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,44.76
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,202.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,105.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,184.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,50.72
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,27.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,43.23
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,210.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,113.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,177.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.07
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,49.67
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,25.75
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,37.93
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,206.2
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.18
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.65
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,51.82
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,25.86
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,36.81
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,217.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,151.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.99
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.15
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,47.16
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,22.24
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,35.28
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,196.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
