Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.47
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.15
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,46.99
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,23.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,35.95
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.95
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.74
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,48.73
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,24.47
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,33.83
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,96.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,203.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.37
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,46.85
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,25.67
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,35.61
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,82.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,194.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,105.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.71
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.43
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,45.19
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,25.2
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,34.62
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,188.0
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
855451,STOCKTON BROOK - ENDON,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.55
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,47.25
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,28.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,39.82
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,196.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,115.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.66
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,47.82
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,25.56
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,34.86
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,198.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,143.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.73
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,46.64
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,24.78
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,36.93
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,193.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.51
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.37
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.97
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,13.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,53.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,27.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,41.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,224.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.52
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.32
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.39
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,57.77
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,27.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,38.19
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,113.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,239.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,156.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.62
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.02
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
