Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.09
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,55.3
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,23.17
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,40.54
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,229.9
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,166.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.89
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,57.63
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,26.48
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,40.87
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,109.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,240.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,169.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.96
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.32
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,51.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,21.04
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,39.71
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,215.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.67
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.94
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.96
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.16
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.45
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.13
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,54.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,23.73
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,38.84
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,113.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,226.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.56
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.96
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.23
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.17
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,53.24
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,29.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,44.26
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,223.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,126.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,184.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.73
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.03
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,56.68
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,26.67
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,44.14
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,111.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,235.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,182.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.83
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,12.16
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.29
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,59.1
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,27.9
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,43.68
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,114.3
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,245.6
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
855451,STOCKTON BROOK - ENDON,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,180.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.59
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.87
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.33
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,51.36
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,29.53
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,41.68
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,212.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,120.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,170.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,49.98
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,33.56
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,207.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,137.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,178.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.88
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.47
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.17
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.62
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,12.76
