Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,62.79
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,38.75
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,43.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,109.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,261.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,177.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.34
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,17.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.53
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,47.43
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,39.57
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,39.92
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,164.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.98
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.25
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.68
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,50.82
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,35.29
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,40.88
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,211.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,144.7
855451,STOCKTON BROOK - ENDON,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.15
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.02
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.24
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,50.08
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,34.41
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,34.95
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,207.6
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,141.3
855451,STOCKTON BROOK - ENDON,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.85
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.99
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,16.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.47
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,53.76
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,34.38
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,43.67
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,222.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,140.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,180.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.41
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,16.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.79
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,51.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,31.12
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,42.92
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,213.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.55
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,45.28
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,25.79
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,38.38
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,187.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.25
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.95
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,15.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.05
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,56.26
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,34.52
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,43.66
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,232.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,142.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.39
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,48.47
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,28.67
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,40.38
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,201.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,118.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.08
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.61
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.43
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,57.93
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,32.52
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,45.57
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,239.9
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
855451,STOCKTON BROOK - ENDON,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,186.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
