Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.51
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.34
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,15.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.29
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,49.55
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,29.68
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,50.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,206.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,206.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.79
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.94
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,15.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,43.14
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,28.49
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,49.43
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,75.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,179.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,202.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.72
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,49.13
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,35.76
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,43.41
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,204.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,179.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.53
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,42.58
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,34.22
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,35.85
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,45.47
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,30.41
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,34.06
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,186.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,141.4
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,47.46
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,30.22
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,38.86
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,194.6
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
855451,STOCKTON BROOK - ENDON,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,160.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.83
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.44
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.82
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,55.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,34.25
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,42.27
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,87.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,229.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.45
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,15.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,48.76
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,32.25
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,34.32
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,200.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,131.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,142.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.48
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.32
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.67
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,55.43
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,35.09
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,45.18
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,227.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
