Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.77
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.58
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.29
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,58.89
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,43.37
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,241.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,176.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,175.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.09
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,53.41
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,38.32
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,40.33
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,219.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.34
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,15.1
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,36.97
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,30.54
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,28.46
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
855451,STOCKTON BROOK - ENDON,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,31.05
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,25.66
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,26.62
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.7
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,26.98
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,23.64
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,20.64
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,30.84
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,16.88
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,23.21
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.95
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,30.65
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,19.55
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,26.43
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,15.4
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,36.36
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,20.96
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,23.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,152.9
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,35.38
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,79.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
