Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,34.56
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,22.58
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,16.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,25.42
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,20.36
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,25.26
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.49
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.86
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,27.53
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,21.75
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,26.41
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,10.82
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,17.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,24.21
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,19.89
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,17.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,23.44
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,19.05
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,23.78
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,17.77
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
