Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,17.07
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.14
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,18.2
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.55
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,12.82
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,16.84
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,12.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.97
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,18.47
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,17.65
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,20.28
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,17.93
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
