Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,21.05
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,12.55
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,22.29
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,20.48
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,12.77
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,22.42
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,21.92
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,23.95
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,22.37
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,25.13
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,22.52
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,26.15
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,109.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,23.42
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.27
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,27.51
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.1
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,18.49
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.28
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,22.96
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,20.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,17.76
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.67
