Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,17.63
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,20.63
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,18.35
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,20.49
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,18.22
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,21.81
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,20.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,16.59
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,21.64
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,17.39
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,9.36
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,22.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,20.08
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,21.75
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,18.96
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,19.92
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,24.66
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
