Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,19.86
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,23.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.41
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,20.62
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,30.26
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,124.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,22.43
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,27.91
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,21.91
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,24.6
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,19.87
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,16.82
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,20.79
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,17.44
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,89.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,24.91
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
