Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,27.7
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,116.3
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,24.51
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,18.36
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,25.23
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,25.31
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,14.41
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,18.57
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,26.79
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.22
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,99.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.52
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,26.97
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,22.89
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,114.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,27.82
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.08
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,29.49
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,21.47
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.92
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,30.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,19.25
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,25.14
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
