Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,32.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,16.58
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,34.72
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,20.29
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,26.88
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,144.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,36.49
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,18.42
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,26.08
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.74
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.78
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,36.75
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,19.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,40.92
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,26.94
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,37.87
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,20.98
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,27.36
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.77
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.29
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,41.84
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,29.54
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,174.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,42.26
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,24.21
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,32.43
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,175.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,99.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.66
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,40.97
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,29.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,32.46
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
