Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,36.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,25.29
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,32.74
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,103.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,40.77
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,23.48
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,32.85
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,169.1
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,38.71
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,22.39
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,32.82
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.53
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,21.72
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,39.46
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,157.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,40.37
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,20.82
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,38.35
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,168.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,158.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,40.92
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,20.97
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,35.38
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,39.97
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,21.57
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,33.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.32
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.16
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,42.49
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,25.03
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,35.13
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.9
855451,STOCKTON BROOK - ENDON,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,144.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.37
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,49.93
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,21.81
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,41.52
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,104.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,209.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.38
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.97
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
