Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,47.39
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,22.25
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,44.95
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.02
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.34
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.77
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.61
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,52.24
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,27.02
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,50.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,219.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,210.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.39
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,50.13
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,23.14
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,41.34
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,209.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,172.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.11
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.33
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,56.22
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,24.53
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,51.24
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,112.9
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,235.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,212.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.22
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.95
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.47
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.69
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,62.65
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,32.38
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,51.34
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,107.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,261.7
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,137.8
855451,STOCKTON BROOK - ENDON,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,213.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.86
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.37
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.59
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,59.24
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,40.07
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,116.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,247.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,166.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.46
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.76
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,52.85
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,21.51
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,39.25
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,110.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,222.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,162.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.63
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.88
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,51.74
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,20.52
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,38.16
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,109.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,218.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,158.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.03
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.49
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.26
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,54.56
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,24.28
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,41.59
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,111.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,229.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.85
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.33
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.32
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.42
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.53
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,56.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,45.39
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,108.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,237.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
