Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.71
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,62.3
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.77
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,56.5
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,44.72
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,103.8
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,237.2
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
855451,STOCKTON BROOK - ENDON,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,185.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.76
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.74
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.88
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,55.54
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,23.74
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,112.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,233.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,199.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.55
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.56
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,55.15
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,24.48
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,47.73
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,109.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,197.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.55
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,58.54
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,24.35
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,46.93
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,117.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,245.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.07
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.22
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.12
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,64.37
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,26.64
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,48.58
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,129.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,268.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,201.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.01
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.76
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,12.63
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,63.21
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,21.72
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,48.96
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,138.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,264.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.9
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.47
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,55.03
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,23.42
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,43.16
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,113.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,229.7
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.91
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.88
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.81
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.95
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,50.99
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,23.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,45.41
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,213.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,186.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.51
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.71
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.86
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.51
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,48.77
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,27.61
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,38.49
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,207.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,114.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
