Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,45.25
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,26.23
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,37.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,28.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.28
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,45.22
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,24.97
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,40.74
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,189.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,167.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.32
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.89
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,47.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,25.05
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,46.06
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,80.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,199.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.17
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.55
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,45.41
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,24.12
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,43.28
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,190.0
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,178.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.71
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.21
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.27
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,47.93
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,20.39
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,34.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,201.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.31
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,12.24
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,51.85
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,20.32
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,38.59
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,217.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.25
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.95
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,50.17
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,43.82
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,108.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,209.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,56.23
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,21.81
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,47.44
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,122.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,234.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,194.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.04
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.19
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,54.03
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,23.45
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,43.02
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,111.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,225.2
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,177.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
