Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.54
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.55
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,54.89
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,28.12
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,41.44
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,107.5
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,226.9
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,116.6
855451,STOCKTON BROOK - ENDON,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,170.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.69
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.94
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,23.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.07
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,53.55
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,23.38
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,44.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,108.9
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,223.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.15
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.94
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,13.18
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.03
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,57.82
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,27.83
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,42.84
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,111.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,241.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
855451,STOCKTON BROOK - ENDON,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,7.37
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.89
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.41
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.65
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.54
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,23.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,15.52
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.08
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.43
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,61.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,30.35
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,47.14
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,110.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,256.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,196.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,22.19
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.12
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.38
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,14.24
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.39
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,59.77
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,35.72
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,44.43
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,96.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,251.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.36
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.43
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,77.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.9
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.65
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,58.84
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,24.97
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,39.43
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,122.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,245.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.67
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.61
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.25
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.22
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,57.33
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,35.34
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,42.92
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,98.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,237.3
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,146.2
855451,STOCKTON BROOK - ENDON,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,177.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.67
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,11.51
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,59.38
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,29.72
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,41.79
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,112.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,246.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.91
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,58.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,34.14
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,50.12
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,93.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,239.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,203.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.74
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.74
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.0
