Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.56
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.36
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,54.27
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,28.73
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,42.19
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,224.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,173.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.57
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.46
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,12.51
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,50.82
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,30.75
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,47.24
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,212.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,194.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.89
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.98
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,47.64
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,27.71
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,49.57
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,200.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,204.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.56
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,11.94
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,46.96
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,24.93
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,47.63
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,197.0
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,195.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.61
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.22
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,108.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.86
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.82
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,44.62
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,23.36
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,46.86
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,187.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,193.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.97
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.64
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.15
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,49.18
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,28.83
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,45.57
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,206.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.29
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.11
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,46.19
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,29.36
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,39.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,194.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.58
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,46.94
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,32.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,43.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,196.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,177.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.58
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.74
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.71
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,47.49
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,29.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,43.73
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,199.3
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,181.3
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.78
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
