Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,50.83
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,32.46
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,46.71
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,214.0
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
855451,STOCKTON BROOK - ENDON,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.18
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,54.27
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,41.91
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,45.24
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.47
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.29
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,53.99
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,36.21
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,38.39
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,89.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,226.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,159.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.67
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,55.54
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,28.35
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,40.38
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,231.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,58.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,28.74
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,45.79
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,110.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,244.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,189.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.32
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,54.9
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,35.08
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,43.95
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,228.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.73
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.43
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.29
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,47.92
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,40.56
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,47.51
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,200.8
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
855451,STOCKTON BROOK - ENDON,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,197.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,46.53
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,31.72
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,38.56
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,195.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,132.3
855451,STOCKTON BROOK - ENDON,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.25
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,47.32
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,30.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,39.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,199.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.71
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.05
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
