Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,48.64
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,28.84
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,42.13
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,203.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,173.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.63
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.55
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,44.28
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,26.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,37.65
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,185.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.54
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.14
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,42.32
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,29.66
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,39.91
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,177.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.72
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.7
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,44.43
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,38.81
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,40.68
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,183.1
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,157.2
855451,STOCKTON BROOK - ENDON,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.75
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.37
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,42.59
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,33.78
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,41.03
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,176.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
855451,STOCKTON BROOK - ENDON,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.54
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.76
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,43.59
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,32.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,38.43
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
855451,STOCKTON BROOK - ENDON,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.72
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.64
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.86
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,42.31
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,30.72
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,35.86
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,175.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,147.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.14
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.16
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.16
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,20.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.84
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,51.54
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,49.39
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,49.15
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,213.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,203.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,203.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,40.47
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,36.19
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,44.23
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,182.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,31.53
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,20.62
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,30.37
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
