Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,25.74
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,21.85
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,21.21
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,24.94
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.36
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,30.33
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,24.54
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,29.19
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,128.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.65
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,34.88
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,20.53
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,30.94
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,146.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,128.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,28.07
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.65
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,29.91
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,23.21
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,27.25
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,23.64
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,24.87
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,23.74
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,12.48
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,22.81
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,24.15
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,12.93
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,20.77
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
