Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,29.29
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,21.91
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,28.95
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,23.79
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,17.7
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,25.27
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,22.51
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,23.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,8.52
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,19.05
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.06
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,22.97
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,19.88
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,21.74
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,18.26
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
855451,STOCKTON BROOK - ENDON,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,21.46
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,20.86
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.47
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,19.31
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,16.78
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,19.02
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
