Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,18.14
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,12.65
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,17.23
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,17.74
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,13.56
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,21.49
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,17.14
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,17.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,15.68
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.81
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,20.97
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,17.17
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,22.38
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,11.97
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,17.71
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.58
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,24.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,21.19
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,12.91
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,22.73
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,21.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,22.64
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
