Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,23.06
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,13.88
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,24.27
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,17.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,22.34
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,22.46
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,24.62
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,17.78
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,27.12
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,114.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,20.95
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,12.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,21.76
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,17.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,18.51
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,16.43
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,9.17
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,17.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,18.28
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,17.26
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.36
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,22.26
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
