Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,18.62
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,17.44
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,9.89
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,21.42
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.74
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,18.94
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.94
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,23.83
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,23.34
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.73
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,19.25
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,10.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,23.41
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,19.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,24.22
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,25.32
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,20.57
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,25.12
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
