Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,25.93
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,18.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,18.51
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,25.59
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,21.66
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,23.68
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,21.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.95
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,24.68
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,14.54
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,24.04
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,30.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,25.95
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,21.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,24.09
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,21.87
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,99.9
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.35
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,21.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,22.63
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,22.85
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,94.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.63
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,22.87
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,13.42
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,23.4
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,25.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,14.73
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,25.08
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
