Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.39
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,22.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,25.53
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,13.18
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,25.83
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.61
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.07
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.59
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.74
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,25.47
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.48
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,22.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.56
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,31.51
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,14.27
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,29.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,72.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.53
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.21
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,30.15
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,13.81
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,28.09
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.22
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,30.84
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,28.36
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,34.34
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,30.22
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,34.48
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,28.14
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.52
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.11
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,23.3
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,39.76
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.51
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,29.41
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.99
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.03
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,41.93
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,20.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,31.86
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
