Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,25.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,41.38
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,21.16
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,36.26
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,172.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.84
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,39.63
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,20.13
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,33.65
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,139.7
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,37.85
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,22.85
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,31.23
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,64.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.96
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.96
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,44.48
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,21.63
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,33.14
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,182.7
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,89.9
855451,STOCKTON BROOK - ENDON,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.85
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.16
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.72
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.94
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,43.66
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,33.68
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,40.45
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,182.7
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,140.5
855451,STOCKTON BROOK - ENDON,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,166.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.44
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.38
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.34
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,41.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,29.86
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,37.27
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,171.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,153.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.81
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,25.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.34
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,40.72
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,23.13
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,40.44
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,170.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.78
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.87
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,48.59
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,24.06
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,49.71
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,93.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,202.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,203.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.94
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.21
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,49.36
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,25.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,47.43
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,204.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,105.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,194.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.73
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.91
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
