Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,45.05
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,17.56
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,45.55
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,186.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.95
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.68
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.93
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.77
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,26.6
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,49.7
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,100.1
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,221.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
855451,STOCKTON BROOK - ENDON,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,204.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.62
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.13
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.68
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,54.32
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,27.93
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,48.65
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,95.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,224.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,199.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.95
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.74
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,55.42
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,28.51
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,48.14
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,104.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,229.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,197.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.58
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,55.55
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,26.74
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,49.99
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,110.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.37
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,50.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,30.24
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,81.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.31
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.74
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.71
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,28.17
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,40.85
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,100.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,223.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,117.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,171.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.86
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.91
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,55.59
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,30.42
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,43.54
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,233.7
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
855451,STOCKTON BROOK - ENDON,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,181.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.37
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.18
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,58.32
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,32.68
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,42.77
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,244.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,21.71
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,61.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.56
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,52.97
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,27.92
