Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,44.62
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,102.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,219.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.52
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.17
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.51
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.33
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,46.76
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,28.36
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,48.67
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,87.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,194.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,202.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.62
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.83
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.32
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.45
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,39.87
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,32.12
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,40.09
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,167.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,133.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.92
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.12
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,38.11
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,28.85
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,40.18
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,159.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.01
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,42.06
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,25.86
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,38.08
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,73.2
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
855451,STOCKTON BROOK - ENDON,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,157.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.86
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.79
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,37.82
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,30.83
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,37.19
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,160.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.68
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.63
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,38.74
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,35.53
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,76.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,147.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.26
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.55
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.57
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,39.72
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,33.86
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.33
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,33.54
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,18.29
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,29.77
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.91
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.27
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.35
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,35.97
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,30.89
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,150.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
