Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,35.99
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,18.77
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.26
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.11
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.82
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,31.48
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,19.28
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,35.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,33.49
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,21.93
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,33.13
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,138.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.37
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.39
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,34.04
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,19.62
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,33.18
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,144.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,40.99
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,23.15
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,32.73
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,173.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,137.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.69
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.05
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,30.85
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,35.14
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,65.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,179.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,39.59
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,30.5
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,37.24
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
855451,STOCKTON BROOK - ENDON,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,155.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.91
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.21
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,39.77
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,22.72
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,27.79
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.55
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.77
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,45.57
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,19.92
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,30.47
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,100.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
