Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,41.87
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,21.38
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,32.25
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,83.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,176.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.28
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.36
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.63
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.59
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,44.91
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,25.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,37.28
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,187.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.23
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,44.35
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.54
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,34.45
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,184.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,141.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.27
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,43.04
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,17.86
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,33.24
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,136.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.94
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.47
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,43.46
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,23.59
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,33.42
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,181.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.75
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.97
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,46.99
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,22.93
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,32.47
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,93.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,196.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.01
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.83
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,46.11
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,28.82
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,36.05
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,148.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.23
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,43.92
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,29.38
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,34.36
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,180.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,142.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.13
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,49.63
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,31.64
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,36.59
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,81.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,204.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,151.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
