Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,56.4
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.36
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.63
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,53.97
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,29.65
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,33.94
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,110.5
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,221.8
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.69
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,49.84
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,26.62
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,34.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,92.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,205.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.43
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,43.91
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,22.67
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,32.38
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.13
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.76
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.92
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,47.23
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,25.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,35.61
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,86.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,195.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.53
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.56
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,47.64
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,32.96
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,41.87
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,171.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,27.75
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,113.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.91
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,45.73
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.28
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,43.76
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,188.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,135.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,179.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.21
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,56.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,41.94
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,27.15
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,39.59
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
855451,STOCKTON BROOK - ENDON,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,161.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.27
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.39
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,38.41
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,21.11
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,38.25
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,160.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.53
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,43.18
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,22.83
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,34.26
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,81.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,179.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.09
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
