Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,42.85
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,25.14
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,30.38
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,178.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,44.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,19.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,31.64
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,183.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.27
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,45.17
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,21.75
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,30.48
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,99.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,92.7
855451,STOCKTON BROOK - ENDON,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,43.67
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,23.75
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,34.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,181.3
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.1
855451,STOCKTON BROOK - ENDON,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.89
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,38.64
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,24.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,31.41
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,72.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,161.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,42.81
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,22.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,35.27
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,87.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.08
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.17
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,69.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,44.94
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,20.72
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,37.68
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,100.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,85.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.08
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,51.17
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,21.32
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,37.89
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,113.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,212.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,158.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.72
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,57.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,47.87
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,21.68
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,32.14
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,97.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,199.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,4.02
