Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,38.03
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,20.71
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,34.95
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,75.7
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.23
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.62
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,38.99
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,26.29
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,33.68
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.52
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,35.84
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,22.43
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,33.51
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,32.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,29.99
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,36.66
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,124.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.04
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.05
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.63
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,41.77
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,31.82
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,43.47
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,178.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.15
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,21.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,35.23
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,26.09
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,39.23
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,162.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,31.29
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,28.62
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,41.34
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
855451,STOCKTON BROOK - ENDON,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,173.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,27.17
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,23.88
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,25.84
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,107.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.31
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.09
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,40.57
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,20.04
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,22.94
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,81.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,169.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,29.31
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,16.84
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,25.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.4
