Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,30.24
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,25.79
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,127.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,29.83
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,23.89
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,125.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.49
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,31.98
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,17.01
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,24.57
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.85
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,28.64
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,18.52
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,29.39
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,22.16
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.27
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.49
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,28.96
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,25.39
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,62.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,28.36
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,11.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,24.13
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,68.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,31.98
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,13.32
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,21.95
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.92
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.7
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,33.53
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,21.76
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
