Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.97
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,26.77
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,20.63
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,25.43
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,16.74
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.49
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.13
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,25.74
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.79
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,17.99
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.44
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,20.96
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,15.67
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,13.79
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,17.91
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,13.98
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,20.67
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,14.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,17.39
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,16.76
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,11.79
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,20.11
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,37.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
