Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.58
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,16.28
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,10.53
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,17.8
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,9.56
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,16.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,18.42
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,15.89
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,19.77
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,18.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,43.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,83.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,18.86
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,23.88
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,99.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.33
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.78
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,22.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.15
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,23.58
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,15.49
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,26.75
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.38
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
