Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,18.85
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,11.65
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,22.27
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,18.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,15.34
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,19.51
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,15.61
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,17.89
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.52
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,18.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,16.68
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,18.14
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,18.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,15.95
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,18.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,19.1
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,16.32
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,9.51
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,74.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,19.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,16.48
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,9.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,17.99
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.23
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.78
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,16.65
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,9.98
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,18.63
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,19.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,16.12
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,8.59
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,17.99
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
