Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,16.65
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,20.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,19.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,16.36
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,9.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,20.07
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,19.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,18.88
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,22.32
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.8
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,46.9
855451,STOCKTON BROOK - ENDON,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,19.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,20.87
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,25.63
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,20.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,17.61
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,8.96
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,20.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,18.12
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,22.26
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,20.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,17.51
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,9.86
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.26
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,21.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,21.69
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.89
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,21.66
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,20.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.51
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,21.83
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,20.75
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,44.8
