Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,20.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,21.49
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,20.74
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,45.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.37
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,22.12
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,13.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,21.64
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.26
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,19.92
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,23.25
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,96.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.43
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,21.99
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,9.42
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,52.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.68
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,21.3
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.29
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,23.91
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,19.37
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,99.8
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.89
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,23.58
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,10.72
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,51.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,21.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.28
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,21.39
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,20.05
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,50.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,23.72
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,21.52
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,22.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,23.83
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,21.98
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
