Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.67
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.75
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,22.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.42
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.47
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,27.57
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,13.69
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,22.56
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.79
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.6
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,22.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.19
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,30.12
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,19.65
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,24.12
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,82.4
855451,STOCKTON BROOK - ENDON,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,22.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,22.17
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,26.91
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,57.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,22.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.33
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,18.04
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,26.51
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,128.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,23.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.19
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,23.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.23
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.43
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,34.24
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,16.15
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,32.12
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,23.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.67
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.24
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,36.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,17.25
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.74
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,78.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,148.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.98
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.72
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,39.15
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,21.17
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,32.41
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,77.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.27
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.21
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,33.06
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,19.85
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,28.36
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,63.1
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
855451,STOCKTON BROOK - ENDON,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.33
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.45
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,23.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,38.63
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,26.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,33.89
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,160.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,108.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
