Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.84
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,23.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.18
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,37.66
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,24.32
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,31.91
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,132.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,24.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.04
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,38.36
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,34.13
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,70.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,158.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,24.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,38.18
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,24.66
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,33.81
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,157.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.33
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,38.59
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,21.58
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,37.22
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.04
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.8
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,38.14
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,23.28
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,37.36
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,71.7
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.5
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
855451,STOCKTON BROOK - ENDON,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,153.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,34.82
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,24.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,31.88
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.87
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,25.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,42.75
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,22.51
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,37.07
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,83.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.17
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.98
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,25.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,43.24
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,26.93
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,39.83
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,181.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,25.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.42
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,47.13
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,20.42
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,39.48
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,94.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,197.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.76
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
