Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,49.29
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,27.55
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,44.17
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,85.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.99
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,46.34
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,27.79
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,42.76
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,73.7
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.4
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
855451,STOCKTON BROOK - ENDON,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,176.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.57
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,47.77
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,22.73
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,46.73
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,99.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,192.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.78
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.18
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.11
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,26.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,45.39
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,42.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,174.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.29
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.97
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,43.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,22.21
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,43.36
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,82.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,180.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.87
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.23
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.75
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,47.32
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,27.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,44.22
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,83.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,198.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,183.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.62
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.12
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.89
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.95
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.35
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.51
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,44.94
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,23.67
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,42.25
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,80.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,187.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.64
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.92
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.14
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,26.5
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.02
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,45.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,20.45
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,47.54
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,101.8
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,189.3
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
855451,STOCKTON BROOK - ENDON,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.84
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.29
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.59
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.99
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,26.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,47.44
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,47.21
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,80.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,197.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.16
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,46.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.82
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
