Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.81
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,52.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,25.24
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,38.75
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,104.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,218.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,159.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.63
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,46.95
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,25.33
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,45.34
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,88.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,195.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,187.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.33
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.32
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.11
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.68
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.74
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,49.75
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,21.33
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,51.43
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,110.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,207.9
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,212.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.63
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.37
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.65
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.64
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,44.58
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,23.09
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,43.62
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,186.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,179.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.45
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.73
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.6
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.13
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,44.08
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,27.84
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,43.25
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
855451,STOCKTON BROOK - ENDON,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.54
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.52
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.81
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,49.34
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,21.21
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,46.51
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,109.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,204.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.29
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.17
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.18
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,49.18
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,22.45
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,45.42
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,204.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,186.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.27
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.66
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,44.82
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,45.98
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.45
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.43
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.75
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.71
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.74
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.27
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,46.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,16.67
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,42.27
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,108.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.42
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.74
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.65
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.21
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.27
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.69
