Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,39.33
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,104.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,195.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.14
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.6
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,46.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.13
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.82
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.04
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.36
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,56.18
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,21.93
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,39.26
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,121.2
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,231.9
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.81
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.95
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.46
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.34
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.91
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.74
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,54.85
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,22.26
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,34.88
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,120.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,226.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.53
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,28.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.94
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.06
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,43.16
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,17.14
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,34.24
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.16
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.25
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.39
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,28.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.47
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,45.75
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,21.45
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,37.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,87.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.27
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.61
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.95
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,28.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.51
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.76
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,42.49
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,21.89
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,38.15
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,79.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,177.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.27
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.82
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.87
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,29.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.42
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,44.74
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,25.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,37.23
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,80.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,186.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,34.7
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.87
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,10.95
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,46.9
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,22.29
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,34.53
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,93.4
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,195.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
855451,STOCKTON BROOK - ENDON,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.15
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,28.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,10.91
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,43.31
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,23.68
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,32.81
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,78.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,181.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.56
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.69
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.12
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,11.76
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.29
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,46.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,23.93
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,35.19
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,86.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,194.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,98.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
