Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.32
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.56
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.48
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.34
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,40.34
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,20.74
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,76.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,169.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.85
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.35
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.42
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.47
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,40.55
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,18.57
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,29.29
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,84.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.38
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,91.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.54
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.64
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.51
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,50.38
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,24.88
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,32.99
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,101.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,211.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,28.28
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,89.8
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,115.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.05
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.84
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.16
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.3
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.1
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,58.44
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.83
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,33.06
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,129.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,240.9
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
855451,STOCKTON BROOK - ENDON,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,135.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,82.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,50.59
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,21.09
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,35.29
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,109.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,211.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.58
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,44.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,24.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,41.25
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,75.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,183.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,169.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.48
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.19
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.83
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,40.66
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,21.99
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,38.66
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,75.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.69
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.26
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,36.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.63
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.38
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,42.75
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,24.95
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,37.76
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,77.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,179.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.47
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.84
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.51
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,43.66
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.62
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,37.35
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,83.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
855451,STOCKTON BROOK - ENDON,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,154.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.09
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,0.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
