Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.13
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.32
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.92
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.38
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.96
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,50.44
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,24.76
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,41.68
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,101.5
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,210.4
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.1
855451,STOCKTON BROOK - ENDON,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,171.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,25.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.74
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,43.62
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,23.39
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,37.53
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,155.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.33
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,25.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.57
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.05
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,44.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,32.26
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,34.92
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,71.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,184.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.65
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.37
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.88
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,11.28
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,46.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,33.86
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,36.38
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,70.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,197.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,139.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,35.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.49
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.33
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.53
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,59.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.66
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.52
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,52.11
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,32.94
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,42.25
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,80.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,218.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
855451,STOCKTON BROOK - ENDON,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,174.2
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.14
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.31
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.57
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.09
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,11.91
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,52.78
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,33.96
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,44.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,221.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,181.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.7
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.23
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,59.6
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,49.46
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,30.54
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,39.62
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,76.1
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,205.3
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
855451,STOCKTON BROOK - ENDON,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.43
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.76
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,45.28
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,30.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,31.57
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,76.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,188.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.08
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.64
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.64
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,46.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,31.42
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,36.84
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,74.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,195.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.39
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.51
