Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.41
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.48
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.63
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,42.16
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,30.11
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,34.14
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,67.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,177.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,123.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,141.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,-0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,5.75
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.46
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,28.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,10.95
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,47.25
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,27.19
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,36.89
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,81.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,199.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,28.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,4.11
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,38.32
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,24.62
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,34.46
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.01
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,38.83
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,25.11
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,35.75
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,163.3
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,104.0
855451,STOCKTON BROOK - ENDON,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.39
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,38.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.52
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,42.13
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,26.85
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,34.59
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,71.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,177.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.84
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,37.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.82
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,41.07
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,28.69
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,34.98
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,67.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,145.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.96
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.19
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.81
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,27.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,4.16
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,34.57
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,25.27
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,31.81
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,60.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,32.52
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,24.04
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,30.81
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,129.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.79
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,27.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,35.81
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,21.65
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,33.56
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,66.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
855451,STOCKTON BROOK - ENDON,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,140.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.77
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.05
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.24
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.35
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.21
