Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,26.8
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,4.01
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.78
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,34.78
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,22.73
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,34.85
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,64.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
855451,STOCKTON BROOK - ENDON,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.33
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,26.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,35.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,23.12
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,41.05
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,63.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.41
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.46
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,33.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,24.89
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,40.73
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,57.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,168.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.93
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,36.52
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,24.63
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,39.08
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,60.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,153.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,102.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,161.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.08
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.12
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.37
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,24.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,38.38
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,22.33
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,33.66
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,67.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,159.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.22
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,33.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,24.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.97
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,38.79
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,23.79
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,31.93
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,68.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,132.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.35
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,40.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.73
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,24.4
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,36.25
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,21.07
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,32.59
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,71.5
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,150.9
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
855451,STOCKTON BROOK - ENDON,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,37.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,24.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,4.13
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,4.17
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,4.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,33.93
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,19.12
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,31.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,67.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,141.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.71
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,23.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,4.05
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,40.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,24.15
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,37.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,68.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.17
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.77
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.61
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.04
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.8
