Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,4.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,4.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,42.38
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,28.18
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,40.35
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,63.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.74
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.92
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,4.22
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,4.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,41.69
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,27.07
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,38.38
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,65.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,171.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,157.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.07
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,4.18
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,4.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,39.07
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,21.09
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,31.28
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,74.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.05
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.1
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,4.14
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,4.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,33.22
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,23.2
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,25.84
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,60.4
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,138.7
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
855451,STOCKTON BROOK - ENDON,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,4.08
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,4.21
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,31.26
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,27.61
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,26.98
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,48.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,113.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.07
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,4.12
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,4.24
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,4.06
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,32.44
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,21.73
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,30.26
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,51.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,124.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,28.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.32
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,4.19
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.98
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,33.62
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,18.23
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,28.83
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,58.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.06
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,-0.04
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.99
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,34.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.56
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,19.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,4.36
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,4.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,4.25
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,32.86
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,14.75
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,26.35
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,72.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,138.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,-0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.83
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,18.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,4.44
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,4.48
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,4.34
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,26.55
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.48
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,22.79
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,55.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.05
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.01
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,-0.02
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,0.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,0.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.43
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.29
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,18.3
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,4.38
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,4.26
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,28.29
855451,STOCKTON BROOK - ENDON,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,16.16
